Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,28.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.63
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.81
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,feeder,,N Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.54
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.25
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.17
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,28.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.33
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.14
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.61
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.43
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.45
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.48
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.84
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.26
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.07
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,28.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.78
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.05
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.16
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.42
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.61
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.02
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,28.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.65
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.69
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.74
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.81
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.18
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.31
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.84
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.11
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.95
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,28.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.62
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.66
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.28
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.41
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.35
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.97
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.74
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.36
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.73
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,28.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.26
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.95
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.84
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.45
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.54
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.88
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,28.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.01
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.78
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.27
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.14
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.97
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.03
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.81
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,28.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.85
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.03
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.69
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.77
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.69
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.34
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
