Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.52
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,28.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.36
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.71
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.95
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.19
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.31
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.74
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.27
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.41
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.99
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,28.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.47
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.53
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.42
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.84
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,feeder,,L2 Active Power,kW,10.36
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.14
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,feeder,,N Current (RMS),A,36.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.72
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.44
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.51
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.92
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,28.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.69
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.16
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.68
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.49
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.97
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.54
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.11
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.16
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.98
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.36
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,28.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.53
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.26
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.25
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.27
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.69
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.33
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,feeder,,N Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.71
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.48
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.55
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.36
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,28.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.45
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.01
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.93
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.27
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.86
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.05
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.94
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.16
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.92
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,28.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.17
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.11
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.06
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.95
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.95
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.02
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,feeder,,N Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.26
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.45
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,28.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.05
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.03
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.82
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.32
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.76
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.36
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,feeder,,N Current (RMS),A,26.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.99
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.06
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.75
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.29
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
