Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,28.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.79
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.42
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.29
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.17
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.67
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.52
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,28.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.01
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.64
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.17
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.76
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.66
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.56
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.14
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,28.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.06
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.63
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.93
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.93
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,feeder,,L2 Active Power,kW,7.85
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.26
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,feeder,,N Current (RMS),A,25.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.51
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.29
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.79
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,28.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.81
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.34
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.15
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.66
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.46
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.44
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,feeder,,N Current (RMS),A,14.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.71
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,28.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.73
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.06
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.66
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.79
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.58
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.67
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.41
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,28.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.19
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.97
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.53
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.25
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.13
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.39
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.93
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,28.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.13
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.38
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.37
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.54
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.28
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.19
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.85
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.65
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.64
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
