Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,28.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.15
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.91
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.74
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.65
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.14
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.45
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.46
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,28.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.49
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.67
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.42
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.42
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.12
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.56
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.66
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.24
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,28.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.45
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.29
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.52
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.56
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,feeder,,L2 Active Power,kW,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.81
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,feeder,,N Current (RMS),A,29.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.32
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,29.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.46
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.66
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.24
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,feeder,,L3 Active Power,kW,9.19
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,feeder,,L2 Active Power,kW,10.31
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.08
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,feeder,,N Current (RMS),A,36.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.06
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,29.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.76
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.57
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,feeder,,L3 Active Power,kW,8.55
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.27
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.64
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,feeder,,N Current (RMS),A,42.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,29.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.34
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.35
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.91
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.29
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.54
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,feeder,,L1 Active Power,kW,9.34
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,feeder,,N Current (RMS),A,34.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,29.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.33
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.55
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.74
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.13
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,29.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.78
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.13
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.99
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
