Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.49
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.88
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.46
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,29.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.29
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.69
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.64
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.46
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.66
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.52
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,29.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.92
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.19
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,feeder,,L2 Active Power,kW,6.67
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.51
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,feeder,,N Current (RMS),A,33.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,29.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.77
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.52
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.21
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.72
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,29.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.13
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.75
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.73
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.56
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.19
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.82
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,feeder,,N Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,29.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.06
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.89
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.15
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.57
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.86
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,30.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.74
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.17
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.08
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.69
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.71
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,feeder,,N Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,30.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.84
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.87
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.44
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.55
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.64
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.98
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,feeder,,N Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
