Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,30.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.63
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.69
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.09
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.91
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.82
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,feeder,,N Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.81
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,30.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.61
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.19
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.69
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.75
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.73
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.96
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,30.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.95
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.27
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.84
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.45
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.64
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.54
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,30.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.79
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.17
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.48
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.36
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,30.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.08
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.01
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.82
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.69
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.31
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.02
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,30.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.86
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.86
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.36
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.73
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.33
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.98
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,30.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.11
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.28
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.86
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,feeder,,N Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
