Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,31.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.95
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.92
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.04
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.33
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,31.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.27
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.07
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.92
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.31
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.69
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,31.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.73
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.33
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.78
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,31.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.92
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.94
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.37
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.53
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.81
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.06
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.87
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,31.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.86
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.75
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.51
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.19
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.53
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.04
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,feeder,,N Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.39
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,31.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.02
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.58
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.84
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.57
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,feeder,,N Current (RMS),A,18.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,31.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.53
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.85
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.91
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.35
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.27
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.94
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,feeder,,N Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,31.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
