Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.12
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.75
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.34
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,feeder,,N Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,31.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.66
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.35
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.38
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,feeder,,L3 Active Power,kW,1.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,32.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.89
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.93
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,feeder,,L3 Active Power,kW,1.65
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,feeder,,L2 Active Power,kW,1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.94
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.08
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,32.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.26
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.79
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.39
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,feeder,,L3 Active Power,kW,1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,feeder,,L2 Active Power,kW,1.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.13
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,32.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.86
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.33
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.98
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,feeder,,L3 Active Power,kW,1.63
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,feeder,,L2 Active Power,kW,1.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.86
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,32.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.17
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.92
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,feeder,,L3 Active Power,kW,1.92
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,feeder,,L2 Active Power,kW,1.42
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.98
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,feeder,,N Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,32.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.35
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.46
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.01
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,feeder,,L3 Active Power,kW,1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,feeder,,L2 Active Power,kW,1.38
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.98
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,feeder,,N Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.35
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,32.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.45
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.69
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,feeder,,L3 Active Power,kW,1.62
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.41
