Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.14
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,32.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.23
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.91
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.53
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.33
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,feeder,,L1 Active Power,kW,1.99
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,32.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.76
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.23
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.48
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,32.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.73
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.49
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.85
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.44
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.84
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,feeder,,N Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.54
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,32.8
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.61
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.53
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.88
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
512234,Cwrt-Y-Vill West Penarth,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.02
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,feeder,,N Current (RMS),A,22.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,29.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.44
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.41
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.43
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.86
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,feeder,,L2 Active Power,kW,1.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,feeder,,L1 Active Power,kW,7.54
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,feeder,,N Current (RMS),A,32.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,29.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.37
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.36
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,feeder,,L2 Active Power,kW,1.29
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,29.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.27
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.57
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.63
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,feeder,,L2 Active Power,kW,1.24
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.68
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
