Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,29.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.04
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.38
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.11
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,feeder,,L2 Active Power,kW,1.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.85
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,feeder,,N Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.85
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,29.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.42
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.39
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.71
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,feeder,,L3 Active Power,kW,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,feeder,,L2 Active Power,kW,1.39
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.22
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,feeder,,N Current (RMS),A,29.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,29.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.87
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.76
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.61
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.47
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,29.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.95
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.53
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.45
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.48
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.85
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.76
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,29.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.91
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.72
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.59
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.45
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.43
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,feeder,,L1 Active Power,kW,2.47
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,29.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.33
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.79
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.72
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.45
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,feeder,,L1 Active Power,kW,2.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.04
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,29.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.96
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.44
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.75
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.85
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,feeder,,L1 Active Power,kW,2.62
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.23
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.74
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
