Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,29.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.23
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.38
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.68
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.59
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.67
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,29.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.83
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.08
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,feeder,,N Current (RMS),A,15.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.73
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.22
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,29.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.12
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.99
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.75
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.77
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,feeder,,N Current (RMS),A,25.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.59
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.93
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,29.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.85
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.65
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,feeder,,L3 Active Power,kW,8.24
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.97
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.47
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,feeder,,N Current (RMS),A,29.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.58
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.21
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,29.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.43
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.53
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,feeder,,L3 Active Power,kW,3.64
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.24
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,feeder,,L1 Active Power,kW,2.98
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.74
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.56
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,29.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.21
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.81
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.15
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.36
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,29.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.11
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.14
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.54
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.53
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,feeder,,L2 Active Power,kW,2.67
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.46
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.42
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.45
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.52
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,29.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
