Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.21
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.93
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.92
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.92
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,feeder,,L2 Active Power,kW,2.37
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.77
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.42
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.05
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,29.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.45
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.85
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,feeder,,L3 Active Power,kW,2.55
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,feeder,,L2 Active Power,kW,2.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.49
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.11
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,29.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.97
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.62
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.78
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.88
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,feeder,,L2 Active Power,kW,2.49
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.35
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.21
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.58
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.75
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,29.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.15
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.15
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.65
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,feeder,,L3 Active Power,kW,2.94
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,feeder,,L1 Active Power,kW,3.46
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.76
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.03
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.27
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,29.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.33
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.39
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,feeder,,L3 Active Power,kW,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.04
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,feeder,,N Current (RMS),A,30.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.76
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.21
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.17
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,29.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.16
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.58
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.81
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.89
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,feeder,,L1 Active Power,kW,3.37
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.15
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.84
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,29.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.27
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.54
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.62
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,feeder,,L3 Active Power,kW,4.19
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.25
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,feeder,,L1 Active Power,kW,7.09
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,feeder,,N Current (RMS),A,29.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.91
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,29.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.39
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,feeder,,L3 Active Power,kW,11.55
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.04
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,feeder,,N Current (RMS),A,30.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
