Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.02
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.47
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,29.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.84
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.04
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,feeder,,L3 Active Power,kW,2.33
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.38
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.27
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.74
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.87
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.98
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,29.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.88
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.74
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,feeder,,L3 Active Power,kW,2.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.37
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.78
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,feeder,,N Current (RMS),A,20.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.81
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.35
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.48
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.08
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,29.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.95
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.78
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,feeder,,L3 Active Power,kW,2.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.57
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,feeder,,L1 Active Power,kW,11.65
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,feeder,,N Current (RMS),A,41.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.92
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.44
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,29.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.45
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.04
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.03
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,feeder,,L3 Active Power,kW,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,feeder,,L2 Active Power,kW,2.99
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.72
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,feeder,,N Current (RMS),A,29.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.74
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,29.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.03
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.52
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.45
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.22
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.03
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.65
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,29.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.25
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.24
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.26
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,feeder,,L3 Active Power,kW,2.26
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.47
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.73
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.36
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.64
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.08
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,29.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.03
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,feeder,,L1 Active Power,kW,7.39
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,feeder,,N Current (RMS),A,25.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.05
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.78
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.15
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.58
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.5
