Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,29.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.85
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.44
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.46
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,feeder,,L3 Active Power,kW,2.33
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.12
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.71
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.96
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.12
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.58
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,29.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.57
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.36
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.69
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,124.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,feeder,,L3 Active Power,kW,2.88
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,feeder,,L2 Active Power,kW,3.93
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,feeder,,N Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.64
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.79
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.93
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.56
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,28.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.19
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.76
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,feeder,,L1 Active Power,kW,3.11
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,feeder,,N Current (RMS),A,17.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.67
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.75
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.33
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,28.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.98
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.04
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.21
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.35
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,feeder,,L2 Active Power,kW,3.22
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,feeder,,L1 Active Power,kW,3.17
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.45
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.45
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.68
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.78
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,28.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.78
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.03
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.46
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,feeder,,L3 Active Power,kW,2.69
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,feeder,,L1 Active Power,kW,4.99
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,feeder,,N Current (RMS),A,17.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.84
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.99
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.53
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,28.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.26
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.58
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.39
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,feeder,,L3 Active Power,kW,2.49
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.96
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.67
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.53
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,74.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.96
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,28.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.48
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.24
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,117.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.93
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,feeder,,L2 Active Power,kW,2.19
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,feeder,,L1 Active Power,kW,3.62
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,feeder,,N Current (RMS),A,15.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.55
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.17
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.19
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.29
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.49
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
