Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,28.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.11
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.66
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.45
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.95
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,feeder,,L2 Active Power,kW,3.11
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,feeder,,L1 Active Power,kW,3.02
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.03
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.22
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,28.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.12
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.47
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.95
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.33
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,feeder,,L2 Active Power,kW,3.12
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,feeder,,L1 Active Power,kW,2.91
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.27
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.43
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.45
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.37
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,28.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.73
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.95
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.87
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.49
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,feeder,,L1 Active Power,kW,5.89
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.89
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.52
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,28.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.71
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.38
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.97
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.82
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,feeder,,L1 Active Power,kW,3.93
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.51
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.72
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.88
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.22
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.69
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,28.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,feeder,,L3 Active Power,kW,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.52
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.12
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.62
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.66
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,28.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.94
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.55
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.91
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,feeder,,L3 Active Power,kW,4.25
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,feeder,,L2 Active Power,kW,4.61
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,feeder,,N Current (RMS),A,15.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.21
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.82
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.76
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,28.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.59
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.87
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.21
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.24
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.61
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,feeder,,L1 Active Power,kW,3.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.33
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.12
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.36
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.05
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,28.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.63
