Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.87
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.72
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,feeder,,L1 Active Power,kW,2.97
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.04
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.96
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.98
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,28.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.86
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.89
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.39
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.56
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.87
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,feeder,,L1 Active Power,kW,4.25
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,feeder,,N Current (RMS),A,22.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.45
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.79
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,28.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.09
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.33
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,feeder,,L3 Active Power,kW,7.55
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,feeder,,L1 Active Power,kW,3.76
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,feeder,,N Current (RMS),A,27.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.38
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.45
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,28.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.11
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.88
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.57
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.99
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,feeder,,L1 Active Power,kW,4.22
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,feeder,,N Current (RMS),A,27.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.51
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.29
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.45
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,28.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.87
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.57
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.86
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.27
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.99
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.75
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.51
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.45
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.61
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.49
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,28.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.91
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.77
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.04
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.23
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.43
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.92
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.57
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.47
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,28.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.12
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.83
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.76
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.05
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.47
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.42
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.77
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,64.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,28.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.96
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.54
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-06T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-06T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.24
512234,Cwrt-Y-Vill West Penarth,2023-06-06T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.79
512234,Cwrt-Y-Vill West Penarth,2023-06-06T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.29
512234,Cwrt-Y-Vill West Penarth,2023-06-06T14:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.43
