Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,27.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.09
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.82
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.53
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.57
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.96
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.59
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,27.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.21
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.78
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.81
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.77
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,feeder,,N Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.77
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.63
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.38
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,27.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.71
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.68
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.14
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.57
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.15
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,27.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.49
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.16
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.23
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,feeder,,N Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.95
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,27.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.51
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.98
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.86
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,feeder,,N Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.03
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,27.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.21
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.87
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.16
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.75
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.83
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.92
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,27.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.49
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.25
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.96
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.88
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.14
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.47
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.27
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.22
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.48
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
