Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,27.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.62
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.71
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.57
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.65
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,feeder,,L1 Active Power,kW,1.94
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.02
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,27.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.83
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.51
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,feeder,,L1 Active Power,kW,1.94
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,feeder,,N Current (RMS),A,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.77
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,27.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.74
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.29
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.38
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.91
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.11
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,feeder,,N Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.52
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.33
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,27.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.39
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.59
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.39
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.17
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.59
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.85
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,feeder,,N Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.17
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,27.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.25
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.16
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.05
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.08
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.86
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.81
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,27.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.61
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.73
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.68
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.56
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.23
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.36
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.61
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,27.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.24
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.74
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.51
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.95
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.59
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.57
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,27.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.03
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.46
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
