Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,feeder,,L1 Active Power,kW,1.98
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.11
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,27.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.09
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.68
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.49
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.84
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.54
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,feeder,,L1 Active Power,kW,1.96
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,27.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.74
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.65
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.45
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.23
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.85
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.53
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.37
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.62
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,27.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.73
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.38
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.51
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.78
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.15
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,27.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.63
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.02
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.27
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.84
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.57
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,feeder,,N Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.98
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,27.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.48
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.99
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.51
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,feeder,,N Current (RMS),A,30.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.51
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,27.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.37
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.77
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.14
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.26
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.56
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,feeder,,N Current (RMS),A,26.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.25
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.83
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,27.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.97
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.46
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.83
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.68
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.68
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,feeder,,L1 Active Power,kW,1.96
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.35
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.08
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
