Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,27.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.47
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.94
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.36
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,feeder,,L3 Active Power,kW,6.78
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.15
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.64
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.45
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.87
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,27.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.08
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.64
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.89
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,feeder,,L3 Active Power,kW,9.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.63
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.88
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,feeder,,N Current (RMS),A,29.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.61
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,27.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.86
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.95
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.92
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.03
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.12
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.56
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,27.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.12
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.75
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.95
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.44
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.92
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,feeder,,L1 Active Power,kW,1.84
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.29
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,27.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.29
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.82
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.12
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.79
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.69
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.12
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.87
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,27.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.62
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.61
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.63
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.53
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,feeder,,L1 Active Power,kW,1.62
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,feeder,,N Current (RMS),A,16.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.17
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.91
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,27.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.94
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.44
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.62
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.12
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.98
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
