Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,27.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.75
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.45
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.92
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.67
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.52
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.23
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.56
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,27.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.41
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.68
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.55
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.65
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.65
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.35
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.88
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.09
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.56
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,27.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.81
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.29
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.39
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.09
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.97
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.26
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,27.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.52
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.85
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.99
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.91
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.76
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.81
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.53
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.58
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,27.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.38
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.93
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.88
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.37
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.15
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.29
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.91
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.47
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.93
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,27.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.09
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.97
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.68
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.71
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.43
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,feeder,,N Current (RMS),A,22.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.79
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.81
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.44
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,27.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.59
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.99
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.71
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.74
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.83
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,27.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
