Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.36
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.55
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.43
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.94
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,feeder,,L1 Active Power,kW,1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,feeder,,N Current (RMS),A,24.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.68
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.39
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,27.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.66
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.09
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.49
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.85
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.85
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.22
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.89
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.84
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.61
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,27.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.45
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.45
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.27
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.21
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,feeder,,L2 Active Power,kW,6.54
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.26
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,feeder,,N Current (RMS),A,27.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.37
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.61
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.57
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.84
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,27.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.71
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.89
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.71
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.88
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.25
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.47
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,27.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.67
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.71
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.22
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.49
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,feeder,,L1 Active Power,kW,1.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,feeder,,N Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.21
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.74
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.99
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,27.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.22
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.38
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.91
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.63
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,feeder,,N Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.79
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.99
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.14
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,27.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.87
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.22
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.85
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,feeder,,L1 Active Power,kW,1.78
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.74
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,27.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.73
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.36
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.65
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.25
