Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.75
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.62
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,27.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.02
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.68
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.56
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.76
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,feeder,,N Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.74
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,27.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.09
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.86
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.66
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.48
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.83
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,feeder,,N Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.15
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,27.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.16
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.56
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.33
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.72
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,27.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.23
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.74
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.62
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.17
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.78
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,27.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.83
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.12
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.88
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.55
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.92
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.12
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,feeder,,N Current (RMS),A,20.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,27.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.53
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.59
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.99
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.35
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.97
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,feeder,,N Current (RMS),A,23.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.16
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,28.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.47
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.94
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.75
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.25
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
