Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,28.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.71
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.35
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.12
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.73
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.87
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,28.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.76
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.73
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.35
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.14
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.79
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,28.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.82
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.43
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.93
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,28.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.44
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.72
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.45
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.49
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.97
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,28.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.38
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.84
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.96
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.82
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,28.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.47
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.41
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.38
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.51
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.37
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,28.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.84
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.69
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.49
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.84
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
