Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,29.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.82
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.41
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.36
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.42
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.19
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,29.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.38
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.27
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.44
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.25
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.19
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,29.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.05
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.12
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.62
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,29.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.04
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.24
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.69
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.84
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,feeder,,N Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.86
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,29.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.96
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.27
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.19
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.66
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,29.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.16
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.29
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.53
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,feeder,,L3 Active Power,kW,1.65
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,feeder,,L2 Active Power,kW,1.33
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.49
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,29.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.34
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.53
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.89
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,feeder,,L3 Active Power,kW,1.77
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,feeder,,L2 Active Power,kW,1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.33
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,29.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
