Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.25
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.43
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,feeder,,L3 Active Power,kW,1.79
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,feeder,,L2 Active Power,kW,1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.19
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,29.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.19
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.79
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.22
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
512234,Cwrt-Y-Vill West Penarth,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.72
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.24
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.98
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,feeder,,N Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.93
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,31.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.81
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.94
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.68
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,feeder,,L2 Active Power,kW,1.31
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.14
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,feeder,,N Current (RMS),A,27.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.29
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,31.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.84
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.66
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.92
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.27
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,feeder,,L2 Active Power,kW,1.25
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.77
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,31.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.79
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.95
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,feeder,,L2 Active Power,kW,1.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.29
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,feeder,,N Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.88
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,32.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.11
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.42
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.54
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.83
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,feeder,,L2 Active Power,kW,1.18
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.39
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.88
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,32.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.39
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.21
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.63
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.82
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,feeder,,L2 Active Power,kW,1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.53
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.11
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,32.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.35
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.15
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.62
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.42
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.98
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
