Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.74
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.23
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,32.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.82
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.57
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.01
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,32.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.55
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-07T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
512234,Cwrt-Y-Vill West Penarth,2023-06-07T20:50:00.000+00:00,feeder,,L2 Active Power,kW,2.37
512234,Cwrt-Y-Vill West Penarth,2023-06-07T20:50:00.000+00:00,feeder,,L1 Active Power,kW,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
512234,Cwrt-Y-Vill West Penarth,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
512234,Cwrt-Y-Vill West Penarth,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
512234,Cwrt-Y-Vill West Penarth,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
512234,Cwrt-Y-Vill West Penarth,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
512234,Cwrt-Y-Vill West Penarth,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
512234,Cwrt-Y-Vill West Penarth,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
512234,Cwrt-Y-Vill West Penarth,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
512234,Cwrt-Y-Vill West Penarth,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
512234,Cwrt-Y-Vill West Penarth,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
512234,Cwrt-Y-Vill West Penarth,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
512234,Cwrt-Y-Vill West Penarth,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.57
512234,Cwrt-Y-Vill West Penarth,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,31.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
512234,Cwrt-Y-Vill West Penarth,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512234,Cwrt-Y-Vill West Penarth,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.12
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.94
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,feeder,,N Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.95
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.44
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.36
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.22
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,31.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.19
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.12
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.98
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.24
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.88
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.52
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.78
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.08
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.56
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.29
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,31.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.86
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.71
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.23
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.37
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,feeder,,L1 Active Power,kW,11.74
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,feeder,,N Current (RMS),A,37.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.85
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.47
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.75
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,31.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.59
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.66
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.83
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.88
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.42
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.19
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.39
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.06
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.12
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.36
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,31.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.96
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.08
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.17
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.11
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,feeder,,L2 Active Power,kW,4.48
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.45
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,feeder,,N Current (RMS),A,21.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.18
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.86
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.81
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.38
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.41
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.62
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,30.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
