Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.81
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.19
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.21
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.94
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.75
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.91
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.78
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,29.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.24
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.12
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.55
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.15
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.12
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.39
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.74
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.25
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,29.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.17
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.73
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.47
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,feeder,,L3 Active Power,kW,7.41
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.78
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.53
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,feeder,,N Current (RMS),A,28.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.26
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.58
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,29.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.87
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.16
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.54
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.71
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.28
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,feeder,,N Current (RMS),A,26.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.17
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,29.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.84
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.03
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.45
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.02
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.09
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.29
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,feeder,,N Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.45
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,29.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.98
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.29
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.15
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.79
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.95
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.49
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,feeder,,N Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.13
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.69
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,29.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.46
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.95
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.82
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.44
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.54
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.63
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.76
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,29.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.03
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.59
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.39
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
