Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.71
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.25
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.14
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.78
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,29.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.29
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.97
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.95
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.37
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.26
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,feeder,,N Current (RMS),A,25.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.59
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.48
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,28.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.16
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.29
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.29
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.21
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.89
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.61
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.05
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.09
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,28.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.95
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.42
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.55
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.19
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.87
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.13
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.97
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.19
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.48
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,28.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.56
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.61
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.28
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.33
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.69
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,feeder,,L1 Active Power,kW,1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,feeder,,N Current (RMS),A,14.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.21
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.44
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.22
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,28.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.08
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.34
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.88
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,feeder,,L2 Active Power,kW,7.99
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.01
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.65
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.36
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.01
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,28.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.77
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.35
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.04
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.05
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.33
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.75
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.36
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.91
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,28.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.37
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.27
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.28
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.11
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.72
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.46
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.57
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,feeder,,N Current (RMS),A,21.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.79
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
