Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.05
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.46
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,28.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.62
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.64
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.19
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.97
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.12
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,28.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.39
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.08
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.59
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.63
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.77
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.34
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,28.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.38
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.22
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.49
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.21
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.19
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,feeder,,N Current (RMS),A,22.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.89
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,28.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.14
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.22
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.73
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.77
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.56
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,28.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.98
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.14
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.11
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.68
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.53
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.09
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.89
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.12
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,28.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.47
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.95
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.92
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,feeder,,L1 Active Power,kW,1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.76
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,28.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.02
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.95
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.02
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.51
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.48
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,feeder,,L1 Active Power,kW,1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.04
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.15
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
