Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,28.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.36
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.93
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.14
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.14
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.32
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,feeder,,N Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.32
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.08
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,28.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.08
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.37
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.04
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.56
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.24
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.47
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.92
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,27.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.58
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.45
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.44
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.81
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.48
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.07
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.33
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,27.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.37
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.22
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.09
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.79
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.32
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.06
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.92
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.47
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,27.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.16
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.09
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.71
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.19
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.38
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.53
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.94
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,27.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.88
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.95
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.85
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.17
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.94
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.58
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.74
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,27.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.27
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.94
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.95
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.35
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.89
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.28
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.95
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.54
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,27.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
