Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.76
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.42
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.75
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.12
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.29
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.64
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.32
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.17
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.42
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,27.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.06
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.61
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.65
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.65
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,feeder,,L1 Active Power,kW,1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,feeder,,N Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.14
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.33
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.43
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,27.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.86
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.21
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.28
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.63
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,feeder,,N Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.29
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.97
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.14
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,27.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.71
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.36
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.15
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,feeder,,L3 Active Power,kW,6.32
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.95
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.48
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,feeder,,N Current (RMS),A,23.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.01
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.55
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,27.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.99
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.39
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,feeder,,L3 Active Power,kW,9.42
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.89
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.86
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,feeder,,N Current (RMS),A,43.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.86
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.35
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,27.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.15
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.28
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.05
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.89
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.02
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.83
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,feeder,,N Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.36
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.38
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,27.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.93
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.74
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.26
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.31
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.26
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,feeder,,N Current (RMS),A,21.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.23
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,27.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.48
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.78
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.28
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.97
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
