Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.81
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.67
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,26.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.83
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.59
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.49
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.19
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.38
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.59
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.66
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.91
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.18
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,26.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.88
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.98
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,feeder,,L3 Active Power,kW,8.23
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.04
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.33
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,feeder,,N Current (RMS),A,27.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.57
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.47
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.71
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,26.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.44
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.03
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.35
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.64
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.67
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.58
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.81
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,26.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.82
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.36
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.33
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.99
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.56
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.97
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,67.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,26.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.35
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.33
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.81
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.46
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,feeder,,N Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.85
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,26.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.71
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.24
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.87
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.74
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.26
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.86
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.08
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,26.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.59
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.26
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.76
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.59
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.11
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.71
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.31
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.66
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
