Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,26.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.88
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.19
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,feeder,,L3 Active Power,kW,2.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.09
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.55
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.33
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.77
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,26.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.04
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.77
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.99
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.51
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.79
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.28
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.11
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.74
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,26.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.82
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.56
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.05
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.93
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.94
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.42
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.05
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.19
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.12
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,26.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.78
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.24
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.31
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.02
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,feeder,,L2 Active Power,kW,7.66
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.97
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,feeder,,N Current (RMS),A,27.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.93
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.34
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.19
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,64.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,26.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.85
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.22
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.18
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,feeder,,L3 Active Power,kW,8.21
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.48
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.45
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,feeder,,N Current (RMS),A,30.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.26
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.11
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,26.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.26
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.51
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.37
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.13
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.31
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.31
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.17
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.36
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,26.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.96
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.14
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.81
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.72
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.91
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.94
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.71
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.77
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.96
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.01
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
