Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,26.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.49
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.64
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.09
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.38
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.35
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,feeder,,L1 Active Power,kW,8.18
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,feeder,,N Current (RMS),A,30.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.16
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.25
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,99.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,26.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.77
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,42.26
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,139.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.66
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.67
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.71
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,26.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.05
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.77
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.32
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.94
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.63
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.64
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,27.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.68
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.56
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.03
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.39
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.82
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,feeder,,N Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,27.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.64
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.51
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.22
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.81
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.08
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,feeder,,N Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.76
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.76
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,27.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.24
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.07
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.53
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.39
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,27.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.82
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.15
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.43
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.52
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.06
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,27.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.54
