Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.43
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.82
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.94
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.85
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.96
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.56
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.68
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,27.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.68
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.83
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.17
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.79
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.05
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.05
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,27.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.51
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.34
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.78
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.73
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.36
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.43
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,27.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.69
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.81
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.72
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.63
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.39
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,27.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.52
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.41
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.07
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.58
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.11
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,27.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.39
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.81
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.76
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.08
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.51
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.62
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.15
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,27.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.57
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.55
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.87
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.32
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,27.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.93
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.98
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.48
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.54
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.23
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.15
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
