Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,27.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.67
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.92
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.42
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.77
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.23
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.13
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,feeder,,N Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,27.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.09
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.85
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.64
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.12
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,27.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.39
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.82
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.61
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.24
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.13
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.11
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,27.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.32
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.57
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.99
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.97
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,feeder,,N Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,27.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.57
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.77
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.18
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.75
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.92
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,28.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.34
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.79
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.47
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.81
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.23
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.96
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.52
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,28.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.34
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.52
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.51
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.11
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.05
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.26
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
