Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,28.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.29
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.63
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.75
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.27
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.99
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,28.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.02
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.13
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.55
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,feeder,,N Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,28.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.14
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.27
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.23
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.12
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.15
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,28.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.21
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.72
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.39
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.19
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.05
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.14
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,28.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.27
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.12
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.18
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.34
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.33
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.05
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,28.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.07
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.35
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.72
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.25
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.95
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.11
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,28.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.85
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.34
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.91
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,feeder,,L3 Active Power,kW,1.31
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,feeder,,L2 Active Power,kW,1.74
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.01
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.81
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.11
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
