Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,28.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.31
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.33
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.61
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,feeder,,L3 Active Power,kW,1.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,feeder,,L2 Active Power,kW,1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.73
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,feeder,,N Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.96
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,28.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.37
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.31
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.53
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,feeder,,L3 Active Power,kW,1.54
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,feeder,,L2 Active Power,kW,1.02
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,28.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.85
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.27
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,feeder,,L3 Active Power,kW,1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,feeder,,L2 Active Power,kW,1.33
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.01
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.73
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,28.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.75
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.21
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.95
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,feeder,,L3 Active Power,kW,1.55
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,feeder,,L2 Active Power,kW,1.54
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.38
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,28.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.34
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.27
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.67
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,feeder,,L3 Active Power,kW,1.52
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,feeder,,L2 Active Power,kW,1.34
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.18
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,feeder,,N Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,29.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.01
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.43
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.52
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,feeder,,L3 Active Power,kW,1.69
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.32
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,feeder,,N Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,29.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.53
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.48
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.27
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.07
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,29.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.77
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.01
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.68
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
