Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.85
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.25
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.94
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,29.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.25
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.43
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.19
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.71
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,29.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.57
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.87
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.37
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
512234,Cwrt-Y-Vill West Penarth,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.65
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.17
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.27
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,31.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.68
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.31
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,feeder,,L2 Active Power,kW,1.24
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.31
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.76
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,32.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.12
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.21
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.74
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,feeder,,L3 Active Power,kW,1.99
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,feeder,,L2 Active Power,kW,1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.63
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,32.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.59
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.22
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.91
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.07
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,feeder,,L2 Active Power,kW,1.24
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.15
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.66
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,32.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.21
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.98
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.83
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.12
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,feeder,,L2 Active Power,kW,1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.54
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.11
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.94
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.95
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,32.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.28
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.08
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.41
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.07
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,feeder,,L2 Active Power,kW,1.25
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.62
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.52
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.56
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
