Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,32.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.74
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.34
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.35
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.53
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.37
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.36
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.82
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.49
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.27
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,32.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.06
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.25
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.86
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.31
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.28
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.79
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,feeder,,N Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.76
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.33
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.12
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.46
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,32.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.21
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.18
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.79
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,feeder,,L2 Active Power,kW,2.42
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,feeder,,L1 Active Power,kW,2.99
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.63
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.23
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.39
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.88
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.47
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,32.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.86
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.56
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.81
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,feeder,,L2 Active Power,kW,2.87
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.12
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.73
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.43
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.43
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,32.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.59
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.49
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.82
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,feeder,,L2 Active Power,kW,2.89
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.45
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.61
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.15
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.22
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,32.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.28
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.76
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.05
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.87
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,feeder,,L2 Active Power,kW,2.89
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.48
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.73
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.89
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,32.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.21
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.05
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,feeder,,L3 Active Power,kW,5.03
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.67
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.09
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.65
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.88
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.33
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.51
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
