Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,32.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.91
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.47
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.96
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.07
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,feeder,,L2 Active Power,kW,2.73
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.05
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.56
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.35
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.94
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.86
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,32.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.01
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.24
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.78
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,feeder,,L3 Active Power,kW,11.04
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.35
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.11
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,feeder,,N Current (RMS),A,37.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.35
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.93
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.58
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,32.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.71
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.07
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.34
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.34
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,feeder,,L1 Active Power,kW,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,feeder,,N Current (RMS),A,31.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.23
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.21
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.82
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.78
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,32.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.35
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.63
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.91
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,feeder,,L3 Active Power,kW,2.91
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.72
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,feeder,,L1 Active Power,kW,3.98
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.55
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.28
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.56
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,31.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.74
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.01
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.92
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,feeder,,L3 Active Power,kW,2.72
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,feeder,,L1 Active Power,kW,3.72
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,feeder,,N Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.48
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.23
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,31.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.25
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.75
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.51
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.69
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.28
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.06
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.74
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.55
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.21
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.93
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.75
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,31.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.29
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.84
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.74
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,feeder,,L3 Active Power,kW,2.68
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.27
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.52
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.94
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.42
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.71
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.92
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,31.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
