Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.42
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.54
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.53
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,feeder,,L3 Active Power,kW,2.45
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.09
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,feeder,,L1 Active Power,kW,3.75
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,feeder,,N Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.07
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.37
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.11
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.93
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.57
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,31.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.16
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.72
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.88
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,feeder,,L1 Active Power,kW,3.59
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.85
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.72
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.59
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.75
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.51
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.39
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,31.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.42
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.29
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,feeder,,L3 Active Power,kW,2.97
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.64
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,feeder,,L1 Active Power,kW,8.93
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,feeder,,N Current (RMS),A,29.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.55
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.29
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.44
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.86
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.72
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,31.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.01
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.34
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.57
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.01
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,feeder,,L1 Active Power,kW,3.82
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,feeder,,N Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.56
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.76
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.83
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,31.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.02
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.24
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.33
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.58
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.84
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,feeder,,N Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.34
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.86
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.78
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,28.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.67
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.63
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.39
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.38
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.23
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.49
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.38
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.81
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,28.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.74
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.41
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.37
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.94
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.08
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.02
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,feeder,,N Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.19
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,28.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.43
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.14
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
