Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.86
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.88
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.93
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.94
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.42
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,28.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.35
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.99
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.94
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.53
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.53
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.56
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,27.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.85
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.07
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.53
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.91
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.92
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.06
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.06
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.73
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,27.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.35
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.24
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.14
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.57
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.86
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.27
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.71
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,27.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.73
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.82
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.43
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.01
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.75
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.84
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.72
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,27.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.87
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.84
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.48
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.64
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.74
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.21
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.69
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,27.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.99
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.03
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.16
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.98
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.45
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.79
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.75
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.05
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,27.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.61
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.12
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.37
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.29
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.57
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
