Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,27.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.52
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.84
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.52
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.19
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.47
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.95
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.13
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.84
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,27.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.07
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.21
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.33
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.08
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.97
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.26
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.06
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,27.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.86
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.23
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.64
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.72
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.04
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.24
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,feeder,,N Current (RMS),A,23.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,27.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.35
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.87
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.86
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.73
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.41
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.43
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.45
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.51
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.86
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,27.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.72
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.82
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.12
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.06
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.37
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.19
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.72
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.31
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,27.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.75
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.17
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.05
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.46
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.93
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,feeder,,N Current (RMS),A,17.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.45
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.52
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.01
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.38
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,27.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.21
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.63
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.84
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.24
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.15
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.15
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.85
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.83
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.03
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,61.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
