Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,27.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.25
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.86
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.31
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.93
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.89
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.74
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.61
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.68
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,27.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.76
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.87
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.95
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.09
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.58
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.14
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,feeder,,N Current (RMS),A,29.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.31
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.75
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.28
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.31
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.07
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.05
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,27.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.37
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.67
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.75
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.97
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.34
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,feeder,,N Current (RMS),A,29.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.24
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.16
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.63
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,58.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,27.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.44
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.94
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.87
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,feeder,,L3 Active Power,kW,2.45
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.75
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.95
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.38
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.71
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,27.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.92
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.68
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.03
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.16
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.26
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.21
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.14
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.97
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.23
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.65
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,27.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.78
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.07
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.62
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.55
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,feeder,,L2 Active Power,kW,7.55
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.53
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.63
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.88
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.26
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,27.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.87
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.64
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.78
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.53
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.88
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.62
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.63
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.94
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.36
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,27.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
