Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.66
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.35
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.65
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.73
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.32
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.08
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.33
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.13
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.03
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.15
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,27.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.94
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.93
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.15
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.98
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.86
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.47
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.77
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.89
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.67
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.28
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,27.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.96
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.73
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.62
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.44
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.87
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.59
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,feeder,,N Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.74
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.03
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.42
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,66.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,27.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.43
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.73
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.07
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.79
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,feeder,,L2 Active Power,kW,6.85
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.13
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,feeder,,N Current (RMS),A,22.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.78
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.77
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.74
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,27.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.25
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.56
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.01
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.45
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.37
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.66
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,feeder,,N Current (RMS),A,17.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.11
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,27.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.39
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.88
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,feeder,,L1 Active Power,kW,9.09
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,feeder,,N Current (RMS),A,31.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.86
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,28.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.01
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.17
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.03
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.39
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.77
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.33
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,feeder,,N Current (RMS),A,29.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,28.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.39
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.52
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.53
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.48
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.09
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.13
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
