Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,28.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.59
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.43
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.65
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.24
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.05
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.81
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,28.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.77
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.52
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.63
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.83
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.35
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,feeder,,N Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.08
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,28.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.83
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.87
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.85
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.56
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.54
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.58
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,feeder,,N Current (RMS),A,22.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,28.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.45
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.27
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.98
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.25
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,feeder,,N Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.68
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,28.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.82
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.49
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.68
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.29
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.62
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,28.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.82
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.93
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.53
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.58
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.62
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.49
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.54
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,28.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.06
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.21
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.31
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.74
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.44
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,feeder,,N Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
