Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,29.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.22
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.72
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.12
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.01
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.56
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,feeder,,N Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,29.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.21
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.46
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.87
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.56
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.42
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,29.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.81
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.55
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.77
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.38
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.11
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,29.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.01
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.12
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.17
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.28
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,29.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.53
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.32
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.72
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.41
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,29.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.72
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.77
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.59
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.42
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.35
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.55
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,29.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.62
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.06
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.31
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.66
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
