Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,29.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.01
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.21
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.23
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.26
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.87
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,30.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.49
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.27
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.31
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.49
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.61
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,30.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.45
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.48
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.15
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.37
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.75
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,30.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.26
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.57
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.94
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.65
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.79
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.31
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,30.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.19
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.07
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.78
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.65
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.31
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.49
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,30.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.82
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.36
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.81
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.11
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.45
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,30.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.91
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.21
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.76
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.07
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.59
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,feeder,,N Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,30.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.85
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.89
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.24
