Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.72
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.69
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,30.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.05
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.86
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.48
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.52
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,30.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.48
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.42
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,feeder,,L3 Active Power,kW,1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,feeder,,L2 Active Power,kW,1.14
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.59
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,30.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.05
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.02
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.23
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,feeder,,L3 Active Power,kW,1.64
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,feeder,,L2 Active Power,kW,1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.74
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,31.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.38
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.19
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.17
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,feeder,,L3 Active Power,kW,1.76
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,feeder,,L2 Active Power,kW,1.21
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.69
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,feeder,,N Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.91
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,31.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.27
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.02
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,feeder,,L2 Active Power,kW,1.29
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.65
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.97
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,31.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.38
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.49
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.02
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,feeder,,L2 Active Power,kW,1.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.73
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.67
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,31.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.38
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.81
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.37
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:40:00.000+00:00,feeder,,L3 Active Power,kW,1.76
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:40:00.000+00:00,feeder,,L2 Active Power,kW,1.19
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.88
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
