Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,30.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.19
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.91
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.88
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,feeder,,L1 Active Power,kW,3.42
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,feeder,,N Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.63
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.27
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.98
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,30.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.91
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.83
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.48
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.57
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.19
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.21
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.53
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.48
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.05
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.87
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,30.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.02
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.88
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.31
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.68
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.59
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.97
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.34
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.12
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.64
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,30.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.47
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.56
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.37
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.96
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.58
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.42
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.95
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.76
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.63
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.58
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,30.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.47
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.16
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.19
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.72
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.58
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,feeder,,L1 Active Power,kW,5.77
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,feeder,,N Current (RMS),A,25.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.78
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,30.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.96
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.57
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.56
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.74
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.31
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.13
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.38
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,30.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.55
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.56
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.04
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.74
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.55
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.48
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,30.3
