Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.58
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.57
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.71
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.65
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.42
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.21
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.16
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.26
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.37
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.92
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,30.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.21
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.68
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.44
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.08
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.74
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.26
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.99
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.23
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.56
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.85
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,30.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.23
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.61
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.91
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.01
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,feeder,,L1 Active Power,kW,7.51
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,feeder,,N Current (RMS),A,33.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.09
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.55
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.59
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.69
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.17
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,30.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.28
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.51
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.54
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.54
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.64
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,feeder,,L1 Active Power,kW,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,feeder,,N Current (RMS),A,23.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.89
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.44
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,30.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.56
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.87
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.73
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.08
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,feeder,,N Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.47
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,30.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.23
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.63
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.21
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.16
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.57
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.75
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.01
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,30.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.48
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.51
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.98
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.43
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.84
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.75
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,feeder,,N Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.22
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,30.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.33
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.45
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.99
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
