Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.38
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.71
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.51
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.03
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.56
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,30.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.01
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.63
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.24
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.57
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.19
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.66
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,feeder,,N Current (RMS),A,14.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.03
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.23
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.38
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,29.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.89
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.78
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.09
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.37
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.39
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.92
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,29.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.94
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.64
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.29
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.57
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.48
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.35
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.71
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.99
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,29.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.34
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.47
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.06
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.75
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.41
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.62
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.99
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,29.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.16
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.73
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.46
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.15
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.94
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,29.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.12
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.18
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.94
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.42
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.19
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.85
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.77
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.16
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.24
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,29.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.69
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.24
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.97
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.55
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.52
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,feeder,,L1 Active Power,kW,3.26
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,feeder,,N Current (RMS),A,31.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
