Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,29.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.19
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.56
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.82
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.65
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.76
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.26
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,feeder,,N Current (RMS),A,16.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.07
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.83
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,29.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.34
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.56
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.43
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.42
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.17
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,29.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.47
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.46
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.39
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.28
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.47
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.39
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.86
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.35
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,29.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.01
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.57
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.97
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.94
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.69
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.94
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.04
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.17
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,29.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.53
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.89
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.07
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.77
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.28
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.68
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,29.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.63
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.76
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.84
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.08
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.93
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.55
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.83
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,28.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.29
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.23
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.03
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.65
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.64
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,feeder,,N Current (RMS),A,14.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.99
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.84
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
