Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,28.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.97
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.26
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.35
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.74
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.78
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.26
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.73
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,28.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.33
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.19
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.62
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.86
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.69
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.54
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.96
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,28.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.28
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.23
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.54
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.75
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.79
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.68
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.84
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.93
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.06
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,28.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.55
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.64
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.25
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.46
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.54
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.78
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,feeder,,N Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.72
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.42
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.52
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,28.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.92
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.97
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.44
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.75
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.34
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.26
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.22
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,28.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.53
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.09
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.27
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.19
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.76
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.53
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.82
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.17
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.64
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,28.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.46
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.23
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.08
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.05
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.53
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.91
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.68
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,28.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
