Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.17
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.43
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.56
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.49
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.23
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.66
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.37
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,28.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.45
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.77
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.84
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,feeder,,L1 Active Power,kW,1.74
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.22
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.44
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,28.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.68
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.05
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.09
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,feeder,,L1 Active Power,kW,1.96
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.64
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.76
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.17
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,28.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.34
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.71
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.49
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,feeder,,L3 Active Power,kW,6.54
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.52
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,feeder,,N Current (RMS),A,33.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.61
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.41
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,28.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.62
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.91
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.61
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.45
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.57
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,feeder,,L1 Active Power,kW,12.29
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,feeder,,N Current (RMS),A,44.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.76
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.49
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.44
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,28.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.02
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.38
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.67
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.35
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.13
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,feeder,,N Current (RMS),A,26.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.01
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.79
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,27.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.64
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.29
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.63
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.46
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.24
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,feeder,,N Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.26
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.53
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.55
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.55
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,27.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.24
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.36
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.88
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.35
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.75
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.29
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
