Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.69
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.47
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.18
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,27.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.42
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.52
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.99
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.95
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.89
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.12
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.81
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.57
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.38
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,27.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.91
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.94
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.64
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.37
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.83
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.92
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.65
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.42
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.99
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,27.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.14
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.33
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.04
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.52
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,feeder,,L1 Active Power,kW,1.72
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.53
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.94
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,27.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.42
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.32
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.58
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.06
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.38
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.83
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.54
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.51
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.35
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,27.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.24
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.57
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.53
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,feeder,,L3 Active Power,kW,9.24
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.85
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,feeder,,N Current (RMS),A,37.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.99
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.02
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.13
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,27.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.05
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.58
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.96
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.71
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.57
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.25
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,feeder,,N Current (RMS),A,28.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.49
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,27.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.64
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.73
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.83
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,feeder,,L3 Active Power,kW,2.26
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.78
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.12
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.38
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.69
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
