Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,27.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.12
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.23
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.78
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.51
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.18
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.09
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.76
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.71
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.91
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.62
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.81
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,27.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.72
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.77
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.22
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,feeder,,L1 Active Power,kW,1.62
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.22
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.45
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,27.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.51
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.12
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.29
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.93
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.99
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.97
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.39
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.84
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,27.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.69
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.62
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.25
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.91
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.07
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,feeder,,L1 Active Power,kW,1.53
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.31
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.44
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.78
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,27.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.05
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.35
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.02
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.16
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.71
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.73
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.59
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.77
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.97
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,69.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,28.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.77
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.58
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.83
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.18
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.23
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.27
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.39
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.31
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.62
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.89
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,28.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.98
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.85
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.09
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.48
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,feeder,,L2 Active Power,kW,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.51
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,feeder,,N Current (RMS),A,39.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.42
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.51
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
