Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,28.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.63
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.84
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.96
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.59
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,feeder,,L2 Active Power,kW,9.14
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.71
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,feeder,,N Current (RMS),A,36.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.26
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,28.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.93
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.98
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.49
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.54
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.44
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.53
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.55
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.05
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,28.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.07
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.22
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.49
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.34
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,28.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.98
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.05
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.91
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.65
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,feeder,,L2 Active Power,kW,10.34
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.16
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,feeder,,N Current (RMS),A,34.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,28.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.03
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.16
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.82
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.81
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.81
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.92
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,feeder,,N Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,28.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.76
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.21
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.24
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.06
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.64
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.71
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,28.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.84
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.66
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.25
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.49
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.96
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.51
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,28.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
