Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.35
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.88
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,feeder,,N Current (RMS),A,22.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.71
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,28.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.58
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.72
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.07
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.55
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.82
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.48
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,29.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.76
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.74
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.54
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.76
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.14
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.94
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,29.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.06
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.67
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.63
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.12
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.72
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,feeder,,N Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,29.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.18
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.25
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.93
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.53
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.06
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.73
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,29.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.39
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.07
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.56
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.77
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.52
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,29.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.93
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.76
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.69
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.54
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.85
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.62
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,29.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.93
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.63
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.07
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.77
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
