Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,29.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.46
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.58
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.88
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.37
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.16
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.15
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,29.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.76
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.19
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.93
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.29
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.32
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.38
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,29.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.29
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.14
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.87
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.89
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.32
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.33
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,30.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.64
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.54
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.34
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.34
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.09
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.04
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,30.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.52
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.99
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.23
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.22
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,30.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.69
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.57
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.75
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.01
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.37
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,30.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.49
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.73
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.02
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.86
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,feeder,,N Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
