Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,30.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.27
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.09
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.96
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.55
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,30.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.94
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.49
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.52
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.04
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.18
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.23
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,30.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.61
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.28
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.67
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.57
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.08
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.17
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,30.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.19
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.23
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.83
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.46
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.18
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.14
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,30.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.32
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.89
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.51
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.37
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.12
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,feeder,,N Current (RMS),A,7.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,30.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.61
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,feeder,,L3 Active Power,kW,6.41
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,feeder,,L2 Active Power,kW,1.35
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,feeder,,N Current (RMS),A,28.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,31.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.87
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.68
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.99
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,feeder,,L3 Active Power,kW,1.49
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,feeder,,L2 Active Power,kW,1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.42
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
