Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,31.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.66
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.12
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,feeder,,L3 Active Power,kW,1.49
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,feeder,,L2 Active Power,kW,1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.44
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,31.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.89
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.49
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.59
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,feeder,,L3 Active Power,kW,1.59
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,feeder,,L2 Active Power,kW,1.67
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.16
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,31.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.01
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.61
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.02
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,feeder,,L3 Active Power,kW,1.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,feeder,,L2 Active Power,kW,1.23
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.36
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,31.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.52
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.27
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.42
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,feeder,,L3 Active Power,kW,1.47
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.95
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.16
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.55
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,31.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.64
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.94
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.47
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,feeder,,L3 Active Power,kW,1.72
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.38
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,31.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.61
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.46
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.07
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.62
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.14
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.23
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,31.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.55
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.95
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.03
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.46
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.09
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,31.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.51
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.26
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.47
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
512234,Cwrt-Y-Vill West Penarth,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
